Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9348700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,118.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,119.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97864
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9858399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99179
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94916
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96365
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98288
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,152.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,152.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,152.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,123.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,164.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,164.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,164.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99741
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9907799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9804700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9107
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97839
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,168.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,169.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,166.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,166.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,166.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,153.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,153.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,153.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9718
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99292
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9795799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99118
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9157700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,103.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98456
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,87.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,107.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,198.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,199.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,199.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,181.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,181.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,181.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,105.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,105.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,105.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9686
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97498
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99115
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9673799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,109.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9830899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,194.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,199.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,195.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,114.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,114.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,121.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8806700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
