Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9642
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9753700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9793700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96796
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,139.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,139.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,139.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,116.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,106.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96091
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93884
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9288299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9943200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9949600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,111.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,113.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,162.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,172.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,170.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,117.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,117.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,125.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,127.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,126.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9418
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9592
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9864200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99384
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97241
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89313
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,115.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9702799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,96.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,188.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,190.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,189.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,96.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,135.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,144.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9882799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9902
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94678
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,82.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9691799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9574299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9520000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,240.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,162.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,161.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,121.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,109.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9865700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97885
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95596
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93979
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98645
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,130.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,142.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,137.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,95.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,95.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.75
