Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,132.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,134.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9901399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96893
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9418
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91299
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97598
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98111
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97501
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,156.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,163.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,108.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,107.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,116.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98239
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96701
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9467200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,90.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,93.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9518700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,54.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,223.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,227.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,225.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,104.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,106.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9953
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9934700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9810200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98431
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98019
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9706100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99231
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98767
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,91.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,146.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,150.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,149.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,159.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,159.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,159.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,160.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,160.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9953
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9912700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98593
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,90.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9925200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97198
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,186.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,186.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,186.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,146.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,146.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,146.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,122.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,122.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,122.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9879100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98355
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9665799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9015799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.966
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
