Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,119.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,121.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,122.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,122.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99811
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99866
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9909399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9785799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9566
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9898399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9681700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,94.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,91.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,210.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,213.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,212.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,129.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,145.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,145.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,145.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98105
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99756
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97406
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8543700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,140.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,140.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9900200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99734
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9565100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9659399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9409200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96759
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8823200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,111.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,111.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,82.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,107.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,108.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92425
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89123
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9784200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9324600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6309100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,124.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,73.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,59.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9536399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8505799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9680799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95547
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97949
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
