Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96368
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95831
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7672100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,94.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,90.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,93.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99005
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9764700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94458
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94971
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91064
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8432299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9792799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8136899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,71.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,76.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,94.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,107.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,112.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,108.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9547700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93896
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85977
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94165
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94852
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8871399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8212299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94806
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8914200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99503
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9835799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58123
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7457199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9443
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95029
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8678600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87424
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96783
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,88.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98587
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96616
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9195200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93021
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96878
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9375899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91159
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86639
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,65.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97406
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9930399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
