Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86374
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9515100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97714
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77118
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93024
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9097299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,87.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,88.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,87.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9561799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8920299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9465600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9177799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99344
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94571
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8433799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,90.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,150.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,156.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,153.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9941700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9842799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.27593
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77594
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96857
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9792799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8763700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79385
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9093899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,72.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96335
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02409
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75549
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91284
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95663
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87805
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94186
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82321
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95978
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9322799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92105
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9048799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91891
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9270299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9768700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8839100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,75.5
