Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,78.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.18
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9959100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9143700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.53008
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73837
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93625
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9654200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86435
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7390399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,57.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,50.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,55.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,56.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-162.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98895
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8583700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.32903000000000004
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9196799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9391200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83636
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86465
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8957200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,92.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,49.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,51.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9925799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8781100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93274
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9446700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94458
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9539799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,81.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,80.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,109.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9930700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9281
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.40755
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94165
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96606
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80829
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83481
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9276399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,62.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,67.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99393
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9286200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93625
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9436
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93509
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9655100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81152
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
