Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,103.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,100.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9941700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9021600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97964
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98526
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87585
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95862
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8738100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9015200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,86.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,86.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,85.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99561
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94171
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.36938000000000004
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88428
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87735
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9055799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8862
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9176
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83325
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,64.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,74.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9353899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.29381
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88556
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9520299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9450700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93716
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9035
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9100600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,63.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9527
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9576399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87485
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93719
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88531
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85464
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8324600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93811
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,77.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95242
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9343600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.42541
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87497
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86188
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92819
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
