Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41253
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9025299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94409
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,67.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93686
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93414
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93799
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9032899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9350299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94952
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78497
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8816200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,50.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,84.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9451299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95242
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96286
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96124
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93799
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9602
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93729
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97839
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,101.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,102.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,83.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,83.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,119.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,119.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9448799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9303600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9494
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9311200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94858
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98105
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93027
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96014
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,81.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,119.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,120.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,119.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9499799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96646
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06505
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92468
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9643200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94601
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77792
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94531
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,88.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,88.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,82.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9450700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88956
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
