Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99487
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96991
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87366
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,91.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,92.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,133.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,142.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,135.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,125.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,127.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,126.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9592
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97675
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9254700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97751
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99341
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97824
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95215
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95468
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,97.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,133.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,134.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,98.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,98.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92038
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83005
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99356
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8953200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94479
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93491
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9172399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,114.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91196
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99625
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9688100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8600399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.965
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5309699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8479899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8202200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93161
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95752
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78665
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94052
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8906200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9806799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7925399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72988
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,77.12
