Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,56.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,54.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9421700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.35839
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96759
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9557200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9637399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88226
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77682
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,114.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,68.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98618
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91315
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94034
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94949
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9808
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93585
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72119
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,76.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,77.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99231
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91925
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9188200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93765
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9558399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93405
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90243
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77365
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36068
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,71.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9933799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8653200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20177
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,3.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,3.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97205
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8699
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9467200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78076
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81295
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,94.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,63.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,37.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96094
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92889
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92386
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96011
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-86.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96475
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93906
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.043989999999999994
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
