Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,108.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,109.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,109.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,44.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99765
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9361299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76294
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-97.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95315
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.10450999999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,115.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,120.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,117.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,33.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,34.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,34.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9627700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89325
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92145
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9869700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89413
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99136
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99072
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94855
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18523
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,82.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,150.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,150.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,57.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,56.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9924299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92258
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9346899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98108
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91022
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89599
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49673
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,123.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,124.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,58.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,58.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,48.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,49.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93286
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93243
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98511
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99005
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8319700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9187299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,75.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9289799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.28789000000000003
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,137.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,142.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,140.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,46.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,45.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92276
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7561899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9857799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9580700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89255
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
