Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96826
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9368299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80438
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,146.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,146.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,146.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,40.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,40.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,40.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92251
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76883
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9413100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8758799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8898
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9786100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95389
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44488
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,120.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,121.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,120.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,58.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,60.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,59.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,39.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99521
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89679
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81219
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8741700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9290200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9303600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91406
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,96.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,97.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,96.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,58.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,59.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,60.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99597
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8874200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96783
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99155
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98288
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94583
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,85.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,87.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9438200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94601
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8045
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,139.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,141.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,140.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,79.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,79.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96405
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92609
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91107
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9810200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82031
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,97.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,104.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87439
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91028
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9424399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,133.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,140.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,136.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,68.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,66.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96716
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9212899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9713700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
