Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9800700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94565
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80075
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97821
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9117700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,112.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,117.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,80.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,65.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99118
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9484600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9098799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8953200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8052
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97351
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72506
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,104.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,108.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,73.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,65.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89917
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9561799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95215
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7842100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96081
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92386
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8884299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,129.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,134.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,130.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,65.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93875
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9026799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9824200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8765200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9726299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9579200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,68.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,75.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,34.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,142.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,150.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,144.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,61.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,134.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,137.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95972
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97934
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96121
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8074
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9242799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8754299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97665
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,82.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,68.75
