Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,68.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9954799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89123
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99835
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95163
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8776200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9366399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9561200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7581399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.92
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,99.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,99.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,76.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,100.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,100.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,100.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85388
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97055
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92117
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85834
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86236
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8883
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,99.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,99.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,74.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96878
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9911200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9846799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9846799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9764700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8591
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96786
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9906299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8589200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,240.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,116.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,117.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,144.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95596
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93942
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9909399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9194
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94305
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82626
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.935
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98129
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,79.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,71.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,72.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,57.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,132.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,132.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,132.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9572700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9198
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98819
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86731
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84631
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9074700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95306
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
