Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,74.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,79.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,81.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,117.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,117.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98834
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9293799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87005
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9507399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96173
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98718
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99213
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,113.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,114.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,110.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,96.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,96.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,165.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,166.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,165.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8920899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9332
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9638399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97488
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84793
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89236
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99124
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87369
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8951399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,125.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,127.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,126.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,52.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,65.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,65.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97101
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90695
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90799
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9922200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89969
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93442
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9790000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88797
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,60.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,79.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,84.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,131.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,131.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,131.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95978
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92505
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99692
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94983
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9614299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93655
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9635299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,76.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,62.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,112.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,112.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,123.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,123.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,123.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89831
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97967
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7994399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8693799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
