Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92438
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9084200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9570000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,240.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,93.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,93.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,93.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99625
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9263899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96506
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9664
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85696
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88275
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95947
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91586
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87195
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,99.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,106.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,49.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,55.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94537
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8984700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9992700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9303299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93176
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8152699999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9322799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8948
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76394
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.7
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Min),A,64.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Current (Max),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Min),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Current (Max),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9961200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93921
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95996
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9283100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7469100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90176
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85425
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9571200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Min),A,72.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Current (Max),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Min),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Current (Max),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,61.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Min),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9489700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9908399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81048
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9571799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92761
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6704100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99503
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8721899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
