Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88034
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90249
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80487
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87161
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92322
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72277
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.59
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,64.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,51.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,51.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9952700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97226
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9153700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8499399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89181
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95636
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9061600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Min),A,68.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Min),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Current (Max),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,85.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Current (Max),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9936799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90896
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90991
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95135
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8378899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95114
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87411
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8032199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.58
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.23
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Min),A,77.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Current (Max),A,77.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,77.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Min),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Min),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Current (Max),A,42.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 05:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99313
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8909
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93832
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9045700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7330899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8464299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8677299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78268
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Min),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Current (Max),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Min),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Current (Max),A,45.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Current (Max),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9944200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8890100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93027
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93079
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85019
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7922899999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8281200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84588
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65237
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Min),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Current (Max),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Min),A,44.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 04:40:00+00:00,busbar,,L2 Current (Max),A,44.75
