Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.61
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,55.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,56.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,48.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,48.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96793
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98779
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8814700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72253
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85303
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8244
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.39
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99582
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9448200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93725
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78067
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7872600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78686
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,55.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,66.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9452200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9507700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.905
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8469200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85083
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85321
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78009
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,248.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.47
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,56.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,66.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,53.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99561
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99371
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95029
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81118
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9121100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.892
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7976300000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,66.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,63.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94678
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9932200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9276700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85229
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85382
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
