Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93555
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79477
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9306
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91507
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71832
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.48
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,88.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,70.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,50.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9983200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9900200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9703700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88397
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85296
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85162
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9162600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79651
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,93.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,93.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,63.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,53.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99277
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9785200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9882799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95004
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8585799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85629
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8967
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8960299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7724
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,70.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,71.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,70.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,61.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9981700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87955
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9790000000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90365
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8549200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8975200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83041
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8196700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,77.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,78.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,49.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88931
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9135700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8537600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9013399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90265
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8887
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7922600000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.08
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.14
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,82.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,50.25
