Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.02
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,67.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,68.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,94.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,95.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,53.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9915200000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9953
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90835
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8410299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84744
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75366
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.17
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.22
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.64
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,25.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,69.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,104.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,105.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97177
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8956299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621299999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89276
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80829
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8473799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8823799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9757399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6933199999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,54.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.84
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.98
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,19.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,62.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,68.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,65.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,79.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,80.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,48.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9766799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9598399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92624
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74429
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93329
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86361
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97067
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81219
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.33
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.36
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,21.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,69.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,69.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,89.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,89.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,89.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,54.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,55.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9938
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9515399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9282799999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78408
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82901
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.87
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9012399999999999
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9670700000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7661100000000001
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.28
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.53
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.41
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,16.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,24.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,10.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,100.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,101.5
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,47.75
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,48.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.88
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
751608.0,HOPFIELDS - LEDBURY,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
